Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.86
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.07
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.13
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.23
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
