Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.25
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
