Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
