Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
