Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.37
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776819,Old Station Road - Bromsgrove,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.59
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
