Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.88
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.85
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.84
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.01
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.13
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.89
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.23
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.28
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.19
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.3
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.77
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776819,Old Station Road - Bromsgrove,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.52
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.38
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.75
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.68
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.76
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
