Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.33
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.29
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.79
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
776819,Old Station Road - Bromsgrove,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
