Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
