Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
