Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
