Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
