Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
776819,Old Station Road - Bromsgrove,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
