Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
