Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.55
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.74
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
