Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.02
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.97
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.43
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
