Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.32
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.52
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.47
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.48
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776819,Old Station Road - Bromsgrove,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.43
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.15
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.95
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.56
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.83
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.29
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.62
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.38
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.66
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
