Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776819,Old Station Road - Bromsgrove,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.56
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.88
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.83
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.13
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.95
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.81
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.47
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
