Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
