Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
