Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
