Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
