Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
