Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
