Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
