Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
