Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
