Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
