Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
