Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.87
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.61
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.41
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776819,Old Station Road - Bromsgrove,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.94
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.03
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.77
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.52
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.16
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.1
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
