Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.1
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.32
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.77
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.94
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.07
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.11
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.18
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.79
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.01
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.57
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776819,Old Station Road - Bromsgrove,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.34
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.67
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.17
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.69
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.34
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
