Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.17
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.06
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.62
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.18
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
