Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
