Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.41
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.33
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
