Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
