Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
