Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
