Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
