Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
