Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
