Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
