Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.88
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776819,Old Station Road - Bromsgrove,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.13
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776819,Old Station Road - Bromsgrove,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
