Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776819,Old Station Road - Bromsgrove,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.91
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.19
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.65
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.23
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.22
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.51
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.19
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.35
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776819,Old Station Road - Bromsgrove,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.67
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
