Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.92
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.05
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.02
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.29
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.32
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.16
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
