Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
