Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
