Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
