Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
