Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
