Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.19
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
