Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
