Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
