Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
