Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
