Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
