Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
