Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.23
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.25
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776819,Old Station Road - Bromsgrove,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.97
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
