Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.62
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.05
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.26
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.62
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.96
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.22
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.62
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776819,Old Station Road - Bromsgrove,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.54
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,145.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.28
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.61
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.86
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.54
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.22
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
