Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.61
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.52
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
776819,Old Station Road - Bromsgrove,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.32
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.33
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776819,Old Station Road - Bromsgrove,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.93
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.74
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.22
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
