Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
