Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
