Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
