Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
