Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.49
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
