Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
